Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606897,Thornton Road Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606897,Thornton Road Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606897,Thornton Road Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
