Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606897,Thornton Road Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
