Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
606897,Thornton Road Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606897,Thornton Road Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
606897,Thornton Road Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
