Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606897,Thornton Road Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606897,Thornton Road Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
606897,Thornton Road Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606897,Thornton Road Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606897,Thornton Road Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606897,Thornton Road Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
