Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606897,Thornton Road Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606897,Thornton Road Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606897,Thornton Road Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606897,Thornton Road Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606897,Thornton Road Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
