Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606897,Thornton Road Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606897,Thornton Road Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
