Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
606897,Thornton Road Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
