Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
