Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
