Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
