Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606897,Thornton Road Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606897,Thornton Road Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
