Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606897,Thornton Road Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
606897,Thornton Road Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606897,Thornton Road Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
