Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
606897,Thornton Road Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
606897,Thornton Road Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
606897,Thornton Road Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
606897,Thornton Road Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
