Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606897,Thornton Road Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
606897,Thornton Road Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606897,Thornton Road Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
606897,Thornton Road Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606897,Thornton Road Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
606897,Thornton Road Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
