Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
606897,Thornton Road Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
606897,Thornton Road Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606897,Thornton Road Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
606897,Thornton Road Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606897,Thornton Road Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606897,Thornton Road Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
606897,Thornton Road Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
