Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
606897,Thornton Road Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606897,Thornton Road Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
606897,Thornton Road Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
606897,Thornton Road Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
606897,Thornton Road Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
606897,Thornton Road Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
606897,Thornton Road Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
606897,Thornton Road Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
