Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
606897,Thornton Road Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
606897,Thornton Road Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
606897,Thornton Road Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606897,Thornton Road Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
606897,Thornton Road Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
606897,Thornton Road Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
606897,Thornton Road Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
