Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606897,Thornton Road Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,18.0
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606897,Thornton Road Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,18.0
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606897,Thornton Road Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,18.0
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,18.0
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606897,Thornton Road Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,18.0
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606897,Thornton Road Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606897,Thornton Road Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
606897,Thornton Road Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
