Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
606897,Thornton Road Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.23
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606897,Thornton Road Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606897,Thornton Road Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606897,Thornton Road Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.61
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
606897,Thornton Road Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
606897,Thornton Road Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
