Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
606897,Thornton Road Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606897,Thornton Road Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.23
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606897,Thornton Road Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.53
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606897,Thornton Road Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606897,Thornton Road Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606897,Thornton Road Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
