Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606897,Thornton Road Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606897,Thornton Road Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,17.1
