Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606897,Thornton Road Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606897,Thornton Road Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606897,Thornton Road Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606897,Thornton Road Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606897,Thornton Road Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606897,Thornton Road Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606897,Thornton Road Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
