Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606897,Thornton Road Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
606897,Thornton Road Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
