Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606897,Thornton Road Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606897,Thornton Road Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606897,Thornton Road Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
