Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606897,Thornton Road Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
