Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
