Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
