Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
