Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606897,Thornton Road Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
