Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
